Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,48.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,93.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,N Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,N Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,25.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,N Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,44.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,32.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,35.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,98.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,132.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,147.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,N Current (RMS),A,43.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,44.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,25.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,29.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,N Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,107.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,121.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,107.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,24.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,44.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,44.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,N Current (RMS),A,53.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,61.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,55.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,N Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,115.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,54.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,30.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,N Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,125.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,N Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,24.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
