Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,56.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,25.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,66.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,96.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,N Current (RMS),A,75.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,27.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,8.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,N Current (RMS),A,46.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,N Current (RMS),A,61.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,87.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,N Current (RMS),A,52.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,102.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,19.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,N Current (RMS),A,55.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,19.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,55.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,N Current (RMS),A,46.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,N Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,N Current (RMS),A,46.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,98.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,N Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,19.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,N Current (RMS),A,29.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,98.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,N Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,21.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,25.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,N Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,103.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,N Current (RMS),A,48.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,23.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,78.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,101.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,N Current (RMS),A,32.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,N Current (RMS),A,54.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,28.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,92.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,N Current (RMS),A,56.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,19.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,67.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,N Current (RMS),A,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,110.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,N Current (RMS),A,74.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,98.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,62.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,62.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,68.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,147.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,38.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,171.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
