Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,38.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,N Current (RMS),A,60.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,22.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,13.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,N Current (RMS),A,62.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,N Current (RMS),A,37.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,60.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,45.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,N Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,N Current (RMS),A,28.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,22.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,42.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,N Current (RMS),A,48.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,34.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,14.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,N Current (RMS),A,54.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,22.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,N Current (RMS),A,58.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,89.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,12.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,N Current (RMS),A,60.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,78.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,N Current (RMS),A,37.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,22.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,11.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,N Current (RMS),A,70.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,N Current (RMS),A,45.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,22.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,47.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,35.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,N Current (RMS),A,50.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,N Current (RMS),A,42.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
