Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,22.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,N Current (RMS),A,49.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,23.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,N Current (RMS),A,47.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,N Current (RMS),A,40.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,23.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,28.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,31.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,N Current (RMS),A,42.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,23.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,N Current (RMS),A,44.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,74.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,N Current (RMS),A,56.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,82.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,23.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,N Current (RMS),A,40.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.67
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,N Current (RMS),A,39.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,23.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,27.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,N Current (RMS),A,42.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,75.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.99
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,N Current (RMS),A,56.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.95
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,N Current (RMS),A,50.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,77.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,23.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,29.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,N Current (RMS),A,57.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,N Current (RMS),A,43.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-0.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,23.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,N Current (RMS),A,54.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
