Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,23.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,N Current (RMS),A,52.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,N Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,23.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.93
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.97
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,84.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.33
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,N Current (RMS),A,60.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.76
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,87.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,N Current (RMS),A,70.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,75.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,0.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,23.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,7.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.29
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,N Current (RMS),A,50.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,N Current (RMS),A,71.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,72.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,0.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,24.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.96
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.51
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.48
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,N Current (RMS),A,53.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,18.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,N Current (RMS),A,50.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.18
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,0.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,0.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,24.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,45.17
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,30.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.42
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,N Current (RMS),A,41.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,64.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,0.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,24.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.81
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.39
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.49
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.16
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.55
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.13
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.04
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,N Current (RMS),A,0.2
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,0.7
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,0.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,24.4
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.85
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
912629,"OLD VICARAGE,ANWICK",2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
